Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
542466,Market Street  Tongwynlais,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
542466,Market Street  Tongwynlais,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
