Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
542466,Market Street  Tongwynlais,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
542466,Market Street  Tongwynlais,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.98
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.77
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
542466,Market Street  Tongwynlais,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
542466,Market Street  Tongwynlais,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
542466,Market Street  Tongwynlais,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
