Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
542466,Market Street  Tongwynlais,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
542466,Market Street  Tongwynlais,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
542466,Market Street  Tongwynlais,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
542466,Market Street  Tongwynlais,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
542466,Market Street  Tongwynlais,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
542466,Market Street  Tongwynlais,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
542466,Market Street  Tongwynlais,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
542466,Market Street  Tongwynlais,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542466,Market Street  Tongwynlais,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
