Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
542466,Market Street  Tongwynlais,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
542466,Market Street  Tongwynlais,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
542466,Market Street  Tongwynlais,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
542466,Market Street  Tongwynlais,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
