Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
542466,Market Street  Tongwynlais,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.07
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
542466,Market Street  Tongwynlais,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
542466,Market Street  Tongwynlais,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.15
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.27
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
