Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.21
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.38
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.98
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.17
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
542466,Market Street  Tongwynlais,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542466,Market Street  Tongwynlais,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.14
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.34
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
542466,Market Street  Tongwynlais,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.29
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
