Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.13
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
542466,Market Street  Tongwynlais,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.25
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.19
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.82
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
542466,Market Street  Tongwynlais,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
542466,Market Street  Tongwynlais,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.58
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
