Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
542466,Market Street  Tongwynlais,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
542466,Market Street  Tongwynlais,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
