Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
542466,Market Street  Tongwynlais,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
542466,Market Street  Tongwynlais,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
542466,Market Street  Tongwynlais,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
542466,Market Street  Tongwynlais,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
542466,Market Street  Tongwynlais,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.9
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
542466,Market Street  Tongwynlais,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
542466,Market Street  Tongwynlais,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
