Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
542466,Market Street  Tongwynlais,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
