Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
542466,Market Street  Tongwynlais,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
542466,Market Street  Tongwynlais,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
