Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
542466,Market Street  Tongwynlais,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
542466,Market Street  Tongwynlais,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
