Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
542466,Market Street  Tongwynlais,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
542466,Market Street  Tongwynlais,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
