Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
542466,Market Street  Tongwynlais,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
542466,Market Street  Tongwynlais,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
542466,Market Street  Tongwynlais,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
