Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.08
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
542466,Market Street  Tongwynlais,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542466,Market Street  Tongwynlais,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
542466,Market Street  Tongwynlais,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
542466,Market Street  Tongwynlais,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
542466,Market Street  Tongwynlais,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542466,Market Street  Tongwynlais,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
542466,Market Street  Tongwynlais,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
542466,Market Street  Tongwynlais,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
542466,Market Street  Tongwynlais,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
542466,Market Street  Tongwynlais,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
542466,Market Street  Tongwynlais,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
