Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
542466,Market Street  Tongwynlais,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.04
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
542466,Market Street  Tongwynlais,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.33
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
542466,Market Street  Tongwynlais,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
542466,Market Street  Tongwynlais,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
542466,Market Street  Tongwynlais,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
542466,Market Street  Tongwynlais,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
542466,Market Street  Tongwynlais,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
542466,Market Street  Tongwynlais,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
542466,Market Street  Tongwynlais,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
