Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
542466,Market Street  Tongwynlais,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
542466,Market Street  Tongwynlais,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
542466,Market Street  Tongwynlais,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.23
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
542466,Market Street  Tongwynlais,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.07
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
542466,Market Street  Tongwynlais,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
542466,Market Street  Tongwynlais,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
542466,Market Street  Tongwynlais,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542466,Market Street  Tongwynlais,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.22
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542466,Market Street  Tongwynlais,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
