Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
542466,Market Street  Tongwynlais,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
542466,Market Street  Tongwynlais,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.62
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
542466,Market Street  Tongwynlais,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
542466,Market Street  Tongwynlais,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
542466,Market Street  Tongwynlais,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.86
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
542466,Market Street  Tongwynlais,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
542466,Market Street  Tongwynlais,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
542466,Market Street  Tongwynlais,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.2
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
542466,Market Street  Tongwynlais,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
