Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
542466,Market Street  Tongwynlais,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
542466,Market Street  Tongwynlais,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
542466,Market Street  Tongwynlais,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
542466,Market Street  Tongwynlais,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542466,Market Street  Tongwynlais,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
542466,Market Street  Tongwynlais,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
