Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
542466,Market Street  Tongwynlais,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.52
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
542466,Market Street  Tongwynlais,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
542466,Market Street  Tongwynlais,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.98
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
542466,Market Street  Tongwynlais,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.79
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
542466,Market Street  Tongwynlais,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
