Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
542466,Market Street  Tongwynlais,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.89
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
542466,Market Street  Tongwynlais,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
542466,Market Street  Tongwynlais,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
542466,Market Street  Tongwynlais,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
542466,Market Street  Tongwynlais,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.94
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
542466,Market Street  Tongwynlais,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
542466,Market Street  Tongwynlais,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
542466,Market Street  Tongwynlais,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
542466,Market Street  Tongwynlais,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
