Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
542466,Market Street  Tongwynlais,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
542466,Market Street  Tongwynlais,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.39
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
542466,Market Street  Tongwynlais,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.41
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542466,Market Street  Tongwynlais,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
542466,Market Street  Tongwynlais,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
542466,Market Street  Tongwynlais,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
542466,Market Street  Tongwynlais,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
542466,Market Street  Tongwynlais,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
