Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542466,Market Street  Tongwynlais,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
542466,Market Street  Tongwynlais,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542466,Market Street  Tongwynlais,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
542466,Market Street  Tongwynlais,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
542466,Market Street  Tongwynlais,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
542466,Market Street  Tongwynlais,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
542466,Market Street  Tongwynlais,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
542466,Market Street  Tongwynlais,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542466,Market Street  Tongwynlais,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
