Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
542466,Market Street  Tongwynlais,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
542466,Market Street  Tongwynlais,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
542466,Market Street  Tongwynlais,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
542466,Market Street  Tongwynlais,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
542466,Market Street  Tongwynlais,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
542466,Market Street  Tongwynlais,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
542466,Market Street  Tongwynlais,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
542466,Market Street  Tongwynlais,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
