Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
542466,Market Street  Tongwynlais,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
542466,Market Street  Tongwynlais,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
542466,Market Street  Tongwynlais,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
542466,Market Street  Tongwynlais,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
542466,Market Street  Tongwynlais,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.27
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
542466,Market Street  Tongwynlais,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
542466,Market Street  Tongwynlais,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
542466,Market Street  Tongwynlais,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
542466,Market Street  Tongwynlais,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
542466,Market Street  Tongwynlais,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
