Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
542466,Market Street  Tongwynlais,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
542466,Market Street  Tongwynlais,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
542466,Market Street  Tongwynlais,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
542466,Market Street  Tongwynlais,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
542466,Market Street  Tongwynlais,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
542466,Market Street  Tongwynlais,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
542466,Market Street  Tongwynlais,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
542466,Market Street  Tongwynlais,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
542466,Market Street  Tongwynlais,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
542466,Market Street  Tongwynlais,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
