Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
542466,Market Street  Tongwynlais,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
542466,Market Street  Tongwynlais,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
542466,Market Street  Tongwynlais,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
542466,Market Street  Tongwynlais,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
542466,Market Street  Tongwynlais,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
542466,Market Street  Tongwynlais,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
542466,Market Street  Tongwynlais,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
542466,Market Street  Tongwynlais,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
542466,Market Street  Tongwynlais,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
